Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
