Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
