Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
