Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
