Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
