Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
