Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
