Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
