Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
