Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,162.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.54
