Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
