Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
