Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
