Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
