Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
