Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-05-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
