Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
