Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
