Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,171.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
