Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
