Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
