Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.28
