Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
