Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
