Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
