Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
