Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
