Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
