Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
