Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
