Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-05-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
