Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
