Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,169.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
