Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
