Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,transformer,,Temperature,C,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
