Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,transformer,,Temperature,C,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
