Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
