Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
