Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
