Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
