Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,172.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.55
