Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
