Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
