Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
