Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
