Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.63
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-05-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
