Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
