Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
