Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
