Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
