Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
