Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
