Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
