Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
