Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
