Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
