Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
