Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
