Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
