Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-05-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
