Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
