Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
