Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
