Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.95
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.42
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.57
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.69
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.92
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.31
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.72
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.41
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.89
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.97
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.37
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.29
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
844995,Oakfield Road - Shawbirch Telford,2023-05-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.39
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.76
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.6
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
